Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.08
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,73.3
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,76.12
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,76.88
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
880133,Bells Lane,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.53
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.31
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.05
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.7
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.06
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.16
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,47.0
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.5
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.22
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.6
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.68
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.8
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.0
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.73
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,63.4
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.17
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,56.2
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.59
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.27
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,74.8
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,80.85
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,77.61
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
880133,Bells Lane,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.66
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.96
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.66
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.48
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.77
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.62
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,57.9
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.8
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.8
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.62
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.59
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.24
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,43.1
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.6
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,114.9
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.28
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,56.5
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.49
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,59.0
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.75
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,51.3
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.86
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,71.11
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,89.82
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,77.7
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
880133,Bells Lane,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.86
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.12
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.01
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.91
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.19
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.3
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,50.6
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.4
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.7
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.93
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.1
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.99
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,54.7
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.8
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,130.0
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.3
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,50.0
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.73
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,50.6
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.98
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,49.9
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,78.08
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,95.7
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,83.2
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.6
880133,Bells Lane,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.93
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.9
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.91
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.19
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.03
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.47
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,48.0
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,96.1
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,111.1
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.1
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.53
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.15
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.86
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,40.6
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.4
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.5
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.56
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,62.2
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.68
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,53.9
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.72
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,45.5
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.69
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,85.24
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,92.18
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,82.22
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.2
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.1
880133,Bells Lane,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.83
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.21
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.45
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.68
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.11
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.01
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,62.6
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.5
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.2
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.16
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.29
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.93
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,41.7
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.1
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.2
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.18
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,66.6
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.52
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,56.3
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.3
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.49
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.06
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,76.19
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,92.17
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,79.37
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.9
880133,Bells Lane,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.51
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.52
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.3
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.59
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.95
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.76
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,56.7
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,118.3
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.1
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.57
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.62
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.04
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,43.5
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.1
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.86
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,58.9
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.19
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,69.02
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,88.69
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,80.75
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,144.6
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.6
880133,Bells Lane,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.39
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.59
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.1
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.87
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.23
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.89
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,62.1
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,122.2
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.14
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.31
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.55
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,42.2
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.0
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.92
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,70.9
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.46
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.97
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.81
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,47.7
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,73.28
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,89.5
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,86.75
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.8
880133,Bells Lane,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.6
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.6
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.75
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.21
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.26
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.68
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,56.3
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,113.1
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.7
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.2
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.64
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.53
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,49.3
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.5
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.04
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,67.4
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.53
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,47.2
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,65.9
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,89.94
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,86.29
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,167.4
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.3
880133,Bells Lane,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.55
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.06
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.93
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.22
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.23
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.5
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,63.4
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.9
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,130.6
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.4
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.58
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.61
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.13
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,54.5
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,116.7
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.38
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,68.4
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.9
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
