Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.5
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.56
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,41.5
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.65
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,63.24
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,98.46
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,91.49
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,198.9
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.3
880133,Bells Lane,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.82
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.91
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.95
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.28
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.65
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.91
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,49.5
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,105.9
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.9
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.4
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.96
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.26
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,50.8
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.4
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.59
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,75.0
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.2
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.32
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.56
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,40.7
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.07
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,70.28
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,93.91
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,92.8
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,176.7
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,386.8
880133,Bells Lane,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.7
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.76
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.18
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.42
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.55
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.17
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.83
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,50.7
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,107.9
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.3
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.39
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.44
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.58
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,49.2
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.9
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.24
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,84.7
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.3
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.05
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.37
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.84
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.48
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,67.83
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,92.52
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,101.85
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,197.3
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.8
880133,Bells Lane,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.8
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.02
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.38
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.32
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.65
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.77
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.78
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,66.6
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,126.1
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.53
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.31
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,40.9
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.75
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.79
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,59.52
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,93.34
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,69.36
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,175.2
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.0
880133,Bells Lane,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.96
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.52
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.53
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.69
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.92
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.26
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,79.7
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,147.2
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.81
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.43
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.98
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,42.9
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.6
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.36
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.38
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,40.9
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.85
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,64.6
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,101.39
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,75.34
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,186.4
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.2
880133,Bells Lane,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.86
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.99
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.25
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.36
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.09
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.6
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,81.8
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,147.4
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.5
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.45
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.1
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,40.3
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.8
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.51
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.42
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.31
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.17
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.9
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,69.29
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,102.67
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,80.03
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,180.2
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,420.2
880133,Bells Lane,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.95
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.51
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.81
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.88
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.25
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.48
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,65.6
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,132.1
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.9
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.37
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.68
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.22
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,46.2
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.9
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.04
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.22
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.63
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.89
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,76.81
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,101.23
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,79.72
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,170.0
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.2
880133,Bells Lane,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.75
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.94
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.53
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.22
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.57
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.99
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,72.1
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.7
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,142.8
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.7
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.82
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.28
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.67
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,53.6
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.7
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.77
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.32
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.79
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,35.1
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.36
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.6
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.87
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.62
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,72.7
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,103.67
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,80.45
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,185.1
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,424.7
880133,Bells Lane,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.43
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.51
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.86
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.36
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.59
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.31
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,88.0
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.1
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,153.9
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.28
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.04
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.58
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,52.8
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.6
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.45
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.92
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.23
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.07
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,70.34
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,110.66
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,86.19
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,206.2
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,449.6
880133,Bells Lane,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.76
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.8
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.99
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.62
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.93
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.85
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,79.8
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,138.2
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,121.6
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.45
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.78
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.11
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,57.7
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,120.3
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.94
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.46
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.26
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.83
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
