Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.41
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.52
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.32
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,49.3
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.79
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.04
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,71.6
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,114.39
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,92.07
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,212.4
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,463.7
880133,Bells Lane,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.8
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.23
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.78
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.48
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.36
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.99
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,75.6
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,143.0
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.3
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.37
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.59
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.51
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,53.4
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.9
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.64
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.3
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.6
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.92
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.82
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,62.6
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.05
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.65
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,77.97
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,115.2
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,90.17
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,206.5
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.2
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,468.7
880133,Bells Lane,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.9
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.92
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.0
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.15
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.79
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.76
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,67.6
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,139.1
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.5
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.94
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.88
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.07
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,62.8
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.9
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.6
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.38
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.56
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,53.3
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.8
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.46
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.97
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,47.0
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,79.63
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,110.84
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,103.87
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,207.9
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,453.2
880133,Bells Lane,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,426.0
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.67
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.19
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.33
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.78
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,49.41
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.63
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,110.4
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.4
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,202.1
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,103.2
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.71
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.85
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.95
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,60.3
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.6
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.9
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.12
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.34
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.09
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,65.7
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.8
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.2
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.91
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.83
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,82.2
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,120.01
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,115.51
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,228.7
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,490.3
880133,Bells Lane,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,472.0
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.54
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.3
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.7
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.18
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.45
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.53
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,95.6
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.6
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,186.2
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.4
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.9
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.27
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,45.4
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.9
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.7
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.4
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.94
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.55
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.37
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,61.3
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.6
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.12
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,43.6
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.41
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,87.69
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,125.56
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,102.33
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,213.6
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.9
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,514.4
880133,Bells Lane,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.9
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.08
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.36
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.51
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.49
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.41
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.58
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,72.9
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,144.0
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,166.1
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.7
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.38
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.79
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.62
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,63.2
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.1
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,149.7
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.1
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.61
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.47
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,45.4
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.93
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,99.85
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,117.17
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,111.47
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,190.5
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.4
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,481.1
880133,Bells Lane,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,459.9
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.36
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.85
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.63
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.64
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.81
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,84.7
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,149.0
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,180.3
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.1
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.81
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.97
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.01
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,75.6
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.9
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,120.5
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,164.8
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.29
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.19
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.91
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,56.1
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.1
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.9
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.47
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.07
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,46.1
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,107.5
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,124.3
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,130.23
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,199.1
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,433.6
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,500.4
880133,Bells Lane,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,523.9
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.98
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.45
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,46.69
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,45.45
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.83
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,88.2
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,188.9
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,183.3
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.3
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.17
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.41
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.72
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,64.0
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,127.0
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.5
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.59
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.8
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,60.0
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.2
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.51
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.34
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.64
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,46.4
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,119.91
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,126.63
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,127.16
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,198.2
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,483.3
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,510.7
880133,Bells Lane,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,513.5
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.35
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.12
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.32
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.78
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,43.9
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.11
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,77.7
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,167.8
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,178.5
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,144.6
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.6
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.02
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.67
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,67.4
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.7
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,145.5
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.7
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.59
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.68
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.66
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,46.1
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.7
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,44.1
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.49
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.99
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,67.0
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.6
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,104.87
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,133.24
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,133.2
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,231.1
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.5
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,539.1
880133,Bells Lane,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,540.1
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.93
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.11
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.58
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.82
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.29
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.87
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,70.7
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,161.3
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,192.5
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,151.1
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.39
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.87
