Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.8
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,59.3
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.1
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,133.3
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,129.3
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.24
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.04
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.53
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,54.3
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.3
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.1
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.82
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,56.9
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.3
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,105.22
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,134.82
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,133.45
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,226.1
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.3
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,546.6
880133,Bells Lane,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,541.2
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.54
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.0
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.64
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,54.95
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.18
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,97.9
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,156.9
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,223.3
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,132.6
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.47
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.47
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.22
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,69.9
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.4
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,136.0
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,160.7
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.14
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.2
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.84
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,69.2
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.15
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.31
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.77
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.4
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,64.8
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.2
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,108.45
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,147.7
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,148.79
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,249.5
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,440.3
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,598.7
880133,Bells Lane,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,604.3
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.76
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.35
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.67
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,51.18
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.46
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,89.5
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,149.4
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,207.2
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,128.8
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.5
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.02
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.75
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,63.4
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.1
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,126.7
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,160.8
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.59
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.04
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.82
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,55.6
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.7
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.82
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.68
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.24
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,71.2
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,149.4
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,121.75
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,152.01
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,142.48
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,217.1
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,492.6
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,614.9
880133,Bells Lane,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,577.0
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.66
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.53
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.17
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,50.18
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.93
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,78.3
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,156.8
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,202.1
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,154.7
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.51
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.6
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.22
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,61.4
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,134.8
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,149.3
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,170.8
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.56
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.97
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.7
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.3
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.3
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.64
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.97
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.03
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,54.5
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.6
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,132.3
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,150.67
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,150.04
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,204.9
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,533.7
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,606.6
880133,Bells Lane,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,606.7
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.07
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.53
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.56
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.13
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,47.72
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.21
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,81.4
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,149.4
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,194.0
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,144.8
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.94
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.63
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,50.37
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,65.3
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,174.2
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,165.3
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,204.1
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.96
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.39
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.24
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,85.4
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.8
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,174.7
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.08
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.78
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.21
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,67.6
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.2
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,164.8
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,147.8
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,160.37
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,167.18
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,213.5
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,597.2
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,648.1
880133,Bells Lane,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,676.5
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.97
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.09
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,47.46
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,42.51
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,76.3
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,144.0
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,194.1
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,173.2
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.5
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,41.82
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.62
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,62.2
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,131.6
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,169.3
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,180.8
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.37
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.09
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.13
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,58.8
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.9
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.3
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.9
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.04
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,50.8
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.74
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,49.93
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.34
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,79.6
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,202.1
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,144.6
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,136.91
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,171.89
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,178.64
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,244.0
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,554.5
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,694.7
880133,Bells Lane,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,724.1
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.24
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.75
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.29
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,54.79
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.04
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,77.6
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,164.1
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,221.3
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,178.3
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.44
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.5
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.71
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.03
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,60.8
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,152.4
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,170.0
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.74
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.59
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.06
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,75.2
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.7
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.8
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.1
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,49.6
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.63
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.03
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.84
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,60.4
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.4
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,159.3
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.2
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,134.04
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,166.31
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,171.07
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,237.7
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,540.3
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,670.4
880133,Bells Lane,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,690.5
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.95
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.87
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.97
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.34
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,67.9
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,131.1
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,170.5
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,167.9
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.78
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.69
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.1
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,56.1
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,148.5
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,158.1
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,134.7
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.19
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.59
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.28
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,78.2
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.2
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.7
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,170.8
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.65
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,64.7
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.34
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.33
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.32
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,54.1
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.3
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.8
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,136.91
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,153.76
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,170.7
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,228.4
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,552.5
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,621.4
880133,Bells Lane,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,690.1
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.5
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.79
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.28
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,46.99
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.79
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,69.7
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,172.5
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,190.7
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,166.1
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.18
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,46.58
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.44
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,61.9
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,187.9
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,144.5
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.83
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.9
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.19
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,76.2
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.8
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.81
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,79.7
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.84
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.31
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.07
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,61.3
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,155.4
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,135.12
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,168.81
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,173.3
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,238.7
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,545.8
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,681.0
880133,Bells Lane,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,701.4
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.88
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
