Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.28
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,55.49
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,54.67
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,98.0
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,136.3
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,224.3
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,220.5
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.67
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,45.07
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.55
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.97
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,81.4
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,181.0
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,171.4
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,114.5
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.84
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.15
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.14
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,73.4
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.7
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.9
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.6
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.73
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.8
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.83
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,69.0
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,164.7
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.0
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,141.54
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,175.56
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,169.21
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,231.3
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,568.5
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,706.2
880133,Bells Lane,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,681.2
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.71
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.17
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,51.02
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,53.87
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,72.1
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,183.1
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,205.0
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,217.6
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.69
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,44.73
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.11
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,67.7
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,163.0
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,180.1
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,148.8
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.17
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.16
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.58
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,116.4
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,192.5
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,39.7
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.18
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.01
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.56
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,77.7
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,169.1
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.7
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,147.33
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,169.35
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,181.4
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,238.6
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,590.8
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,679.0
880133,Bells Lane,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,729.6
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.5
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.69
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,49.73
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,61.32
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,62.62
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,76.2
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,200.9
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,247.3
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,253.2
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.36
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.06
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,50.61
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.34
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,59.9
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.9
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,204.3
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,176.2
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.55
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.35
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.86
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,116.9
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,197.8
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.64
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.59
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,65.3
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.2
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.35
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,51.28
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.68
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,84.6
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.4
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,207.5
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,153.7
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,169.32
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,199.62
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,216.1
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,257.7
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,681.7
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,803.3
880133,Bells Lane,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,870.5
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.06
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.24
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.12
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,53.29
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,57.78
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,55.43
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,68.7
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,215.8
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,233.5
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,224.6
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.42
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.43
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,55.1
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,58.91
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,80.6
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,222.2
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,237.9
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.67
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.34
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.76
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,86.2
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.6
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.8
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,178.4
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.21
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.8
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,62.1
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.3
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.44
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,60.47
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,51.1
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,105.1
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.6
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,243.3
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,207.4
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,173.03
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,210.89
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,229.0
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,278.6
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,698.2
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,848.0
880133,Bells Lane,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,923.2
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.57
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,48.67
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,66.88
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,60.52
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,88.9
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,196.6
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,270.0
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,243.6
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.9
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,62.48
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.61
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,94.3
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,153.1
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,252.4
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,168.6
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.19
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.08
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.89
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,67.2
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,147.8
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.0
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.85
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.24
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,51.19
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.06
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,70.3
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.5
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,206.5
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,166.0
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,171.34
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,215.19
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,187.93
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,254.2
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,687.8
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,865.5
880133,Bells Lane,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,756.5
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.49
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.27
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,58.45
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,49.9
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,76.0
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,190.6
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,237.3
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,201.1
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.14
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.14
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.64
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,64.73
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.11
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,109.3
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.8
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,261.6
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,153.9
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.83
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.1
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.72
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,65.4
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.3
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.8
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.8
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.02
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.48
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.8
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,70.8
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,164.3
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.1
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,151.94
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,200.76
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,163.63
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,265.6
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,611.5
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,810.7
880133,Bells Lane,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,660.8
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.23
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.12
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,44.65
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,74.03
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,55.2
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,114.6
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,181.3
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,300.3
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,224.9
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.55
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.55
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,63.49
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.03
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,110.0
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,133.1
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,258.2
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,162.6
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.65
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.66
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.2
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,67.5
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.9
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,154.9
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.71
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.7
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.3
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.1
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,65.3
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.4
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,148.8
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,140.25
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,208.73
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,178.99
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,298.1
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,566.5
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,845.5
880133,Bells Lane,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,724.9
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.49
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.3
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.54
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,78.16
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,59.59
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,121.4
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,186.6
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,317.1
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,242.3
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.94
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.87
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,61.26
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.32
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,79.4
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,166.1
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,248.5
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,172.1
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.19
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.4
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.95
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,63.6
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.2
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.1
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.87
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.97
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.27
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,59.6
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,159.1
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,151.01
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,222.93
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,178.86
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,309.0
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,611.5
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,904.3
880133,Bells Lane,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,727.2
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,55.96
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,67.15
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,52.74
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,82.0
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,226.3
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,273.3
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,214.6
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.37
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,68.6
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.85
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,102.8
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.8
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,278.3
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,170.5
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.23
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.79
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.6
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,63.1
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.5
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.4
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.44
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.61
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.06
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.66
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,63.1
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.7
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,151.5
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,166.8
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
