Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,160.25
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,213.91
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,185.28
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,265.9
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,647.7
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,867.4
880133,Bells Lane,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,753.5
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.26
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.85
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,53.36
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,70.71
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,55.97
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,85.2
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,217.9
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,289.0
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,228.6
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.21
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.12
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,65.28
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.66
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,102.5
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,148.1
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,266.8
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,174.1
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.71
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.09
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.06
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,53.3
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.2
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.7
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.2
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.83
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.97
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.86
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,54.2
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.9
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,155.7
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.0
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,157.82
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,219.42
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,177.71
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,281.9
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,641.9
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,893.1
880133,Bells Lane,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,724.4
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.56
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.95
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,62.45
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,74.02
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,56.86
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,88.3
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,253.5
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,302.8
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,233.0
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.7
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.75
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,50.62
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.88
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,60.8
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,150.7
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,207.3
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,171.9
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.43
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.06
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.94
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,65.1
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,133.2
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,155.9
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.8
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.33
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.35
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.83
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.29
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,57.5
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,156.9
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,155.9
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,180.7
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,172.44
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,212.32
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,197.31
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,238.5
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,700.5
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,867.4
880133,Bells Lane,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,806.0
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.03
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.6
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.38
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,62.15
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,58.6
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,92.3
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,195.6
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,254.6
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,242.5
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.31
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.74
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,49.94
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,45.29
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,59.2
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,204.1
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,186.6
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.02
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.19
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.67
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,68.0
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.0
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.51
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.62
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.79
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.93
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,75.6
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.7
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,159.0
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,179.3
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,159.98
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,188.08
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,205.99
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,262.4
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,649.7
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,766.6
880133,Bells Lane,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,841.1
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.84
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.48
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,44.28
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,65.63
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,69.32
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,114.2
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,180.9
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,268.8
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,286.3
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.57
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.54
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,49.77
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.65
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,70.6
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.7
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,203.3
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,182.9
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.08
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.79
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.17
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,88.5
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,132.0
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,183.6
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.68
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.21
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.7
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.37
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,79.0
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.6
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,175.3
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,165.6
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,144.58
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,194.74
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,218.2
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,324.3
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,588.3
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,794.1
880133,Bells Lane,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,892.4
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.02
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,63.02
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,65.27
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,96.8
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,184.5
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,258.8
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,268.0
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.6
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.45
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,49.95
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.8
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,62.8
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,153.1
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,204.7
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,180.3
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.78
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.81
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.22
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,87.5
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.5
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,182.8
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.13
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.94
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.24
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.72
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.92
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,92.1
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,203.9
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.6
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,147.31
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,204.63
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,206.15
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,310.7
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,600.8
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,837.8
880133,Bells Lane,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,847.3
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.55
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.0
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,48.66
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.07
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,72.1
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,164.2
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,200.5
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,217.4
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.36
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.89
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.11
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,61.32
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.01
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,94.8
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,164.4
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,252.0
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,156.4
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.84
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.47
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.51
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,63.2
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.1
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.1
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,162.3
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.13
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.47
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.97
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,46.22
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.45
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,82.4
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,189.9
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.3
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,151.05
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,195.81
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,179.51
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,251.1
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,615.8
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,801.0
880133,Bells Lane,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,734.7
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.05
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.77
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.33
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.03
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,56.19
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,75.7
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,174.6
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,186.3
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,230.1
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.98
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.62
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.93
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,62.24
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.28
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,95.1
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.8
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,256.2
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,161.8
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.52
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.91
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.63
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,87.1
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.4
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.8
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,195.1
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.07
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,50.27
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.03
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,81.5
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,155.9
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,206.8
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.2
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,158.48
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,199.2
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,190.94
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,245.1
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,646.5
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,816.2
880133,Bells Lane,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,781.6
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.74
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.35
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.73
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.98
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,67.0
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,175.6
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,200.6
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,199.7
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.84
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.19
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.62
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,58.98
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.05
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,87.8
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,242.7
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,160.5
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.95
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.45
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.58
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,85.4
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.1
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,174.5
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.92
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,47.2
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.49
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,49.65
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.05
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,80.4
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,188.7
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,202.7
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.7
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,174.19
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,200.72
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,178.2
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,221.7
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,707.2
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,819.9
880133,Bells Lane,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,726.8
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.24
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,43.62
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,47.4
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,51.6
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,67.4
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,179.7
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,195.1
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,211.4
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.12
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.12
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.02
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,55.75
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.68
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,72.0
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,172.5
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,228.3
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,159.0
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.99
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.03
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.09
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,64.6
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,145.5
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.7
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,47.75
