Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,45.69
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.55
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,54.0
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,194.7
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,187.0
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,162.2
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,180.93
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,186.28
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,181.81
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,199.8
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,738.0
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,761.4
880133,Bells Lane,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,743.4
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.37
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.99
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,52.29
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.54
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.1
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,67.2
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,213.8
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,167.7
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,200.9
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.96
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.98
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.42
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,61.78
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.82
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,99.1
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,162.8
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,252.9
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,143.5
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.5
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.33
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.01
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,61.8
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,165.7
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.4
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.1
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.73
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.02
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.91
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.97
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,53.3
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,164.2
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,188.3
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,151.3
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,187.96
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,185.85
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,169.68
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,207.9
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,766.0
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,760.4
880133,Bells Lane,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,693.6
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.89
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.83
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,55.83
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.73
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.11
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,81.9
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,227.0
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,151.4
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,196.1
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.38
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.99
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.57
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,63.15
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.02
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,109.6
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.3
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,257.5
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,148.0
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.65
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,47.54
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.75
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.87
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,77.8
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,193.9
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.1
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,154.0
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.86
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,43.4
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.37
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.5
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.57
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,50.2
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,143.7
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,173.8
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,145.0
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,185.18
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,178.28
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,173.63
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,200.7
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,750.6
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,725.5
880133,Bells Lane,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,705.7
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.53
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.46
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.45
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,45.14
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,56.07
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,79.7
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,177.6
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,185.4
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,228.7
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.35
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.35
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.92
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,72.11
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.93
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,133.3
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.0
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,293.2
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,171.3
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.93
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.01
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.48
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,62.8
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,152.5
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.8
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.1
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.64
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,51.1
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.3
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.22
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.79
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.15
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.8
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,146.4
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.1
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,160.86
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,186.84
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,190.26
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,226.0
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,651.6
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,758.2
880133,Bells Lane,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,772.3
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.02
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.2
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.64
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,63.8
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,86.2
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,191.7
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,195.5
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,259.3
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.6
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.69
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.69
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,83.94
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.69
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,177.4
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,133.0
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,339.4
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,153.5
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.95
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.39
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.11
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,67.4
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.9
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.5
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.92
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,57.2
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.56
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.58
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.61
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.7
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.4
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.5
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,151.7
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,193.44
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,193.13
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,240.4
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,611.7
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,782.7
880133,Bells Lane,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,781.3
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.22
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,44.39
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,58.12
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,71.21
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,102.5
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,179.4
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,235.4
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,287.4
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.69
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.17
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.77
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,68.35
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.4
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,118.3
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,275.7
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,163.5
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.33
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.61
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.85
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,80.9
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,165.2
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.24
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.57
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.31
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.44
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.3
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.0
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.1
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,147.16
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,189.4
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,198.13
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,253.9
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,591.4
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,763.7
880133,Bells Lane,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,799.1
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.32
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.39
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,51.81
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,64.22
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,80.2
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,188.4
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,210.6
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,259.9
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.79
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,59.29
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.62
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,83.7
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,240.1
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,169.3
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.57
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.34
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.43
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,112.3
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,200.3
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.11
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.86
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.04
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.96
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,85.1
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,172.5
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,141.4
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,187.55
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,197.33
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,265.1
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,571.3
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,758.1
880133,Bells Lane,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,797.8
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.37
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,51.37
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,47.82
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,59.39
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,65.5
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,208.0
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,195.3
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,240.9
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.34
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.5
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.72
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,58.35
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.48
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,83.5
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,237.8
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,181.5
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.1
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.99
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.86
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,101.9
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,178.2
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.02
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.46
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.22
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.13
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,97.0
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,180.2
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,137.94
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,179.98
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,189.47
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,256.9
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,558.3
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,730.2
880133,Bells Lane,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,769.0
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.99
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,48.28
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,45.32
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,59.97
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,77.3
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,197.2
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,186.4
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,244.8
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.46
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,51.47
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,64.25
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.43
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,86.0
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,209.6
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,261.7
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,166.5
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.27
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.5
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.4
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,105.6
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.2
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,193.5
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.11
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.5
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.47
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.99
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.19
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.29
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,69.7
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,156.4
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,161.12
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,184.76
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,193.56
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,211.5
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,654.6
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,752.7
880133,Bells Lane,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,790.3
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.56
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.64
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,53.78
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,58.26
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,83.2
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,163.0
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,220.6
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,239.0
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.8
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,61.06
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,46.3
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,67.8
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,187.0
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,249.6
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,190.1
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.74
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.45
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.92
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,96.3
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,180.7
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
