Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.07
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.52
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.54
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.57
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.54
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.09
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,58.9
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.9
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,146.9
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,159.0
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,154.82
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,191.35
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,209.11
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,256.9
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,631.7
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,781.6
880133,Bells Lane,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,856.2
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.06
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.3
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,52.86
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,56.1
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,86.4
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,157.2
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,216.5
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,229.7
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.54
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.28
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,59.89
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.3
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,84.8
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,164.2
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,245.2
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,181.8
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.92
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.37
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.76
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,60.7
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.3
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,154.2
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.42
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.29
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,57.48
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,124.5
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.9
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,156.7
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,235.3
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,142.69
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,188.63
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,216.05
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,307.9
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,580.5
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,769.1
880133,Bells Lane,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,881.8
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.44
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.57
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.18
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,64.0
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.11
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,102.9
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,156.2
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,261.7
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,197.0
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.47
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,46.15
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,54.55
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.01
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,73.1
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,187.7
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,223.5
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,164.1
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.74
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.12
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.07
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,78.7
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,163.4
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.99
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,46.3
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.86
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.46
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.06
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,99.2
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,174.7
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,192.5
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,139.91
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,194.34
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,197.25
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,273.8
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,568.7
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,791.3
880133,Bells Lane,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,803.6
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.52
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,43.04
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,65.71
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.03
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,92.5
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,176.4
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,267.8
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,205.6
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.25
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,51.45
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.23
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,60.3
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,155.6
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,209.7
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,172.9
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.73
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.81
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,93.6
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,167.0
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.05
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.91
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.69
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.35
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,78.6
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.4
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,153.2
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,134.86
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,182.05
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,187.48
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,261.2
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,549.4
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,740.8
880133,Bells Lane,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,765.2
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.7
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,45.19
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,70.25
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,48.55
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,101.8
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,184.8
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,285.7
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,199.2
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.9
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.31
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,57.49
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.63
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,86.1
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.9
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,234.2
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,149.8
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.84
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.42
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,88.3
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,158.3
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.03
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.53
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.54
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.32
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,73.2
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,153.5
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.4
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,131.5
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,190.94
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,170.96
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,262.4
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,535.6
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,776.1
880133,Bells Lane,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,698.0
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.27
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.71
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,52.9
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,66.84
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.74
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,81.8
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,215.9
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,272.0
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,199.3
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.47
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.46
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,44.02
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.82
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,59.4
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,180.9
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,159.5
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.34
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.4
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,86.1
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.0
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,161.2
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.45
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.9
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.79
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.3
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,83.4
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,170.7
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,150.31
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,179.08
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,173.71
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,191.8
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,611.7
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,730.0
880133,Bells Lane,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,708.0
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.66
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.16
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.66
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,71.69
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.19
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,112.3
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,183.0
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,292.3
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,193.6
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.78
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,49.26
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,49.94
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,78.4
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.6
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,201.7
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,204.0
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.32
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.68
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,86.5
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.3
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.1
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.43
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.98
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.26
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.99
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,83.6
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,157.0
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,167.7
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,142.95
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,185.29
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,196.24
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,258.1
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,581.5
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,755.7
880133,Bells Lane,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,799.6
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.31
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,55.77
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,65.4
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,45.3
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,86.5
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,227.0
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,267.0
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,185.4
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.4
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.05
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,48.69
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,83.4
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.1
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,155.5
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,200.0
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.04
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.01
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.59
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,48.0
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.2
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.85
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.59
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.79
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,68.2
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,141.9
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,170.4
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,154.95
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,177.38
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,181.27
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,204.3
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,630.2
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,723.0
880133,Bells Lane,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,737.9
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,50.77
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,60.82
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,47.59
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,70.9
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,207.5
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,248.4
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,195.1
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.66
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.26
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,53.62
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,80.5
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,160.6
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,219.1
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.9
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.96
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.41
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,64.4
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,143.7
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.6
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.82
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.77
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.03
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,67.6
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,156.5
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,168.17
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,168.66
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,184.97
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,191.6
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,684.5
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,687.6
880133,Bells Lane,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,753.9
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.77
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,56.77
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,61.59
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,44.84
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,73.9
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,232.7
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,251.4
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,183.5
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.35
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.9
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,66.6
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,148.5
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,143.3
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,191.9
