Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.55
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.28
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.02
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,82.0
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,142.8
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.0
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.65
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.84
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.31
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,52.3
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.3
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,140.5
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,166.27
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,151.72
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,173.12
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,197.8
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,677.3
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,619.6
880133,Bells Lane,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,705.9
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,56.5
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,66.8
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,44.42
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,90.0
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,230.4
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,271.8
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,182.3
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.18
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,40.01
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,51.56
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,80.1
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,126.7
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,163.3
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,210.9
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.9
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.34
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,108.8
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,176.8
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.65
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.89
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.71
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.42
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,58.7
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.2
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.6
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,141.1
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,150.2
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,158.49
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,187.38
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,238.6
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,611.5
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,645.6
880133,Bells Lane,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,764.5
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.14
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,47.15
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,54.28
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.14
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,61.0
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,191.7
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,221.2
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,188.6
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.24
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,43.51
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,56.96
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,102.6
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.0
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,176.9
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,232.1
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.69
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.05
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,49.82
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,132.7
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.6
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.37
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.61
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,45.6
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.99
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.03
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.74
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,53.9
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.7
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.3
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,137.44
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,157.08
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,200.27
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,305.3
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,558.6
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,638.2
880133,Bells Lane,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,815.3
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.39
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,57.04
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,54.16
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.43
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,61.8
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,231.5
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,221.8
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,193.1
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.92
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,44.14
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,49.78
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,81.7
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.5
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,179.6
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,203.6
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.53
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.82
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.91
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,129.9
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,190.7
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.77
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.87
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.55
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,54.3
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.9
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.6
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,139.51
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,156.09
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,193.48
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,265.5
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,566.0
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,633.7
880133,Bells Lane,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,786.4
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.57
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,55.39
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,68.69
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.62
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,96.0
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,226.0
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,281.4
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,178.4
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.82
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,48.5
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,46.78
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,76.3
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.0
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,197.1
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,190.9
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.1
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,50.02
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,145.4
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.9
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.68
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.06
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.44
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,61.8
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.3
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.0
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,143.72
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,174.67
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,186.56
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,225.0
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,582.6
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,707.0
880133,Bells Lane,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,756.8
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.11
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,50.95
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.37
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,64.7
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,171.9
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,209.0
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,173.6
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.81
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,49.48
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,49.01
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,90.0
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.7
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,201.7
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,199.7
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.05
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.08
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,119.3
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,175.4
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.88
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.9
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,47.52
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.72
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,91.1
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,194.2
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.8
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,136.76
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,170.36
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,182.95
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,234.0
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,555.5
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,691.4
880133,Bells Lane,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,743.4
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.43
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.63
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,45.34
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,44.46
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,59.3
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,171.5
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,185.8
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,181.8
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.18
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,49.65
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.58
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,99.3
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,202.2
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,178.4
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.95
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.88
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.57
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,106.1
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,181.8
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.28
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.49
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.5
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,76.1
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,161.7
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.1
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,126.7
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,164.35
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,179.89
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,257.9
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,514.7
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,668.9
880133,Bells Lane,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,732.2
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.37
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,45.31
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.44
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.97
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,60.4
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,184.5
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,179.7
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,203.4
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.95
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.63
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,55.64
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.81
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,119.2
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,226.1
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,184.6
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.88
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.92
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,49.61
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,121.8
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.9
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,202.9
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.9
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.14
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.61
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,81.4
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,179.6
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.3
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,135.94
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,171.68
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,187.45
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,240.4
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,551.9
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,697.9
880133,Bells Lane,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,761.6
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.02
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,45.1
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,43.82
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,53.3
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,177.6
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,186.4
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,179.2
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.1
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,56.8
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,54.19
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,121.6
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.2
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,231.1
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,223.8
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.48
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.04
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,119.1
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,158.1
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,167.4
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.98
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.12
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.47
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.15
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.59
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,92.0
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,180.0
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,134.13
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,172.35
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,177.01
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,224.7
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,547.8
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,701.6
880133,Bells Lane,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,721.8
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.61
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.23
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.52
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,62.7
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,142.4
