Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,149.1
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,181.7
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.49
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,47.08
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.22
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,85.8
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.8
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,192.6
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.0
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.2
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.83
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,113.1
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,151.8
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,162.2
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.82
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.12
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.13
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.28
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,77.2
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,172.1
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.0
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,126.1
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,155.35
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,161.65
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,207.4
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,514.0
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,633.1
880133,Bells Lane,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,659.2
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.09
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.08
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,47.79
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,67.0
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,156.9
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,174.8
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,195.3
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.26
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,45.01
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.71
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,70.1
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.1
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,183.0
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,131.1
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.28
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.73
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,95.8
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.2
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,142.3
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.17
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.17
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.77
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.37
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,65.0
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,170.2
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,144.5
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,130.35
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,152.12
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,165.77
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,204.9
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,531.6
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,620.2
880133,Bells Lane,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,675.1
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.15
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.92
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.51
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,68.1
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,170.0
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,188.5
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,206.0
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.77
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,50.18
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.32
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,94.0
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.6
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,204.7
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.3
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.15
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.08
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,118.1
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,175.2
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.81
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,40.6
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.56
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.88
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.39
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,63.0
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.8
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,159.0
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.4
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,125.4
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,163.95
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,173.1
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,220.0
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,512.2
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,666.3
880133,Bells Lane,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,704.6
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.41
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,52.9
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.94
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,48.5
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,60.0
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,215.5
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,164.5
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,197.9
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.9
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.53
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,53.76
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,116.2
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.3
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,220.9
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.8
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.77
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.16
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,121.9
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,180.7
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.17
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.24
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.1
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,58.8
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,148.3
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,130.54
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,156.94
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,160.75
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,189.2
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,533.2
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,640.6
880133,Bells Lane,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,657.4
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.35
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.79
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.27
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,65.3
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,172.2
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,141.6
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,178.1
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.78
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.54
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.35
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,72.0
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.6
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,170.0
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,158.1
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.55
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.06
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,129.4
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,172.0
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.47
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.16
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.54
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,56.1
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.1
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.9
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,115.05
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,131.49
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,165.56
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,249.4
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,471.0
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,536.4
880133,Bells Lane,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,679.0
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.89
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.64
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.05
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.28
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,61.6
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,187.4
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,157.1
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,165.7
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.31
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.72
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.13
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,56.6
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,139.4
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,133.1
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.97
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,103.8
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.2
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.57
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.99
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.22
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,50.5
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.8
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.7
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.6
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,118.64
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,129.82
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,152.97
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,203.8
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,484.6
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,529.7
880133,Bells Lane,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,625.3
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.36
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.28
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.52
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,52.73
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,92.6
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,155.5
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,147.0
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,217.3
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.58
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.75
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.89
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,49.2
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.2
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,145.9
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.1
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.42
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.03
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,75.7
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.9
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.88
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.83
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.85
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.14
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,65.2
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,150.8
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,140.3
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,112.39
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,133.75
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,161.68
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,237.7
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,458.5
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,544.7
880133,Bells Lane,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,660.6
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.84
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.42
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.15
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,46.92
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,80.6
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.6
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,153.3
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,193.2
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.86
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.95
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.78
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,56.8
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,122.5
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,151.1
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.6
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.48
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,57.3
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.69
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,52.9
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.64
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.82
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.87
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,50.1
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.6
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.9
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,101.67
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,134.49
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,145.74
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,217.1
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,415.2
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,548.6
880133,Bells Lane,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,596.1
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.41
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.5
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.76
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,65.0
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,141.1
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,180.6
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,174.4
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.76
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.12
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.41
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,49.3
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,138.7
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,147.9
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,133.5
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.11
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.12
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,46.8
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.42
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,59.9
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.62
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.74
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.6
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,41.9
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.8
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.3
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,119.69
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,127.16
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,146.32
