Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,186.1
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,487.2
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,517.2
880133,Bells Lane,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,595.3
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.41
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.63
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.78
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,64.6
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,144.9
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,170.9
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,174.4
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.69
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,41.45
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.66
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,68.8
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.7
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,168.1
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,149.3
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.4
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,50.0
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,46.5
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.26
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.44
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.35
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,57.2
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.6
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,139.8
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,108.07
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,140.58
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,154.21
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,229.0
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,438.2
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,569.5
880133,Bells Lane,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,626.2
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.28
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.72
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,50.73
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,75.3
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,144.7
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,191.2
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,206.2
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.2
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.83
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.51
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,60.9
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.7
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,174.0
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,145.1
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.65
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.6
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,83.8
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.6
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.38
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.02
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.6
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.2
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,61.1
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.1
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,147.7
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,114.29
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,147.31
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,177.43
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,264.8
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,464.6
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,598.2
880133,Bells Lane,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,721.3
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.22
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.24
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,46.8
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,43.74
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,68.1
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,143.4
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,192.8
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,179.4
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.94
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.43
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.03
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,57.1
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,156.9
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,135.1
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.12
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.37
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.17
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.7
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.03
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,42.3
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.82
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.31
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.73
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,62.0
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.6
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.6
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,111.07
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,150.11
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,144.7
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,209.7
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,451.1
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,610.7
880133,Bells Lane,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,589.7
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.7
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.31
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.18
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.54
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.68
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,75.4
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,124.3
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,175.4
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,183.2
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.23
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.39
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.84
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.64
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,54.3
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.6
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,154.1
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,118.5
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.98
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.7
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.91
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.28
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,75.0
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.3
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.64
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.5
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.96
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,61.7
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.0
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,108.62
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,142.82
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,146.26
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,196.8
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,441.4
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,580.6
880133,Bells Lane,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,595.4
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.25
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.64
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.81
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.85
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,59.2
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,137.6
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,160.9
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,159.4
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.77
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.98
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.68
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,59.7
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.3
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,168.4
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,145.7
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.19
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.62
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.54
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.68
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,68.6
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.9
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.55
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.18
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.77
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,83.6
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,148.9
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.8
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,102.07
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,161.27
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,140.53
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,250.2
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,415.7
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,656.8
880133,Bells Lane,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,573.0
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.77
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.62
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.98
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.95
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,64.5
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.0
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,152.9
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,170.4
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.6
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.39
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.23
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.94
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,68.9
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,176.7
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,135.4
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.98
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.68
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.5
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,42.4
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.2
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,50.9
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.3
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.91
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.54
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.02
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,56.9
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.8
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,106.36
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,153.64
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,138.22
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,219.0
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,432.6
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,625.2
880133,Bells Lane,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,562.5
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.24
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.83
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.39
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,76.0
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,162.9
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,176.1
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.21
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.81
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.1
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.2
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,74.5
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,171.9
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,167.4
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.84
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.16
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.2
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.39
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,81.1
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.8
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.54
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.89
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.32
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,62.5
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.1
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,93.24
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,160.37
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,141.34
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,276.4
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,651.2
880133,Bells Lane,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,574.0
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.72
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.29
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.06
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.61
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.42
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,85.2
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,115.5
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,198.5
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,173.3
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.75
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.72
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,45.4
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,43.31
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,96.8
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,185.9
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,176.4
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.64
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.93
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.3
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.01
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,77.6
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.7
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.4
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.68
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.29
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,57.6
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.3
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,107.83
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,154.54
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,141.42
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,214.5
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,438.2
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,628.5
880133,Bells Lane,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,575.9
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.07
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.86
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.09
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,46.05
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.3
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,73.5
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,116.0
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,188.3
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,148.9
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.86
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.04
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,56.94
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.72
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,95.6
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.7
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,233.1
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,162.1
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.35
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.37
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.31
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,57.2
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.34
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.59
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,70.0
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.7
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
