Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,104.68
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,166.84
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,141.99
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,248.2
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,427.7
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,679.3
880133,Bells Lane,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,580.1
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.92
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.32
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.61
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.86
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,45.2
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.88
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,82.6
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,123.0
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,187.1
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,127.3
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.97
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.16
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.05
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,60.6
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.9
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,157.9
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,142.9
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.43
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.4
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.9
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,64.7
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.6
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.2
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.59
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.13
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,85.5
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.0
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,90.98
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,150.11
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,136.38
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,252.8
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.8
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,610.9
880133,Bells Lane,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,557.6
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.73
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.55
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.7
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.08
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.97
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.3
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,71.4
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.6
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,149.6
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,144.4
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.35
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.79
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.39
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,46.4
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,125.4
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.0
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.05
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.24
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,49.0
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.18
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.22
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.01
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,61.3
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.8
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,84.82
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,119.62
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,123.48
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,203.8
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,485.6
880133,Bells Lane,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,504.0
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.64
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.17
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.86
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.26
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.22
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,52.4
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,135.4
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.5
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.53
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.33
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,65.3
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.5
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,175.6
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.7
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.27
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.32
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,68.2
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.4
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.28
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.15
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,68.8
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,92.15
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,121.81
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,119.74
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,178.2
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,492.4
880133,Bells Lane,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,486.5
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.03
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.77
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.8
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.51
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.58
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,73.5
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,157.1
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,118.4
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.26
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.92
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.55
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,63.0
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.2
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,153.6
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.3
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.33
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.66
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,60.8
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.9
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.38
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.27
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,52.1
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,85.13
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,121.28
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,111.45
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,180.8
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,491.3
880133,Bells Lane,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.6
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.4
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.47
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.73
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.17
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.33
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,72.9
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,136.4
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.2
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.84
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.47
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.82
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,70.0
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,156.9
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.1
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.33
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.26
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.53
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,53.1
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.7
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.31
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.1
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,60.3
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,78.7
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,119.22
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,112.44
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,196.7
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,485.9
880133,Bells Lane,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,460.7
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.77
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.68
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.31
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.36
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.46
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,81.3
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,137.6
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,138.5
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.23
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,44.54
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.3
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,78.4
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,181.9
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,133.7
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,56.0
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.93
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,53.5
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,75.35
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,116.6
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,117.58
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,213.7
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,477.5
880133,Bells Lane,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,483.5
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.78
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.24
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.81
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.93
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.93
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,72.6
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,127.3
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,145.8
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.25
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,41.69
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.52
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,83.2
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,172.3
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.9
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.06
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.09
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.09
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.65
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,66.9
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,73.25
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,110.37
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,107.89
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,197.6
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,450.9
880133,Bells Lane,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.3
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.59
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.32
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.62
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,43.41
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.27
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,107.0
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,180.1
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,168.9
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.2
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.73
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.02
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,49.4
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,130.6
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.6
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.78
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,47.5
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.68
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.92
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,72.4
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,72.84
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,112.86
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,116.75
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,225.8
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,462.4
880133,Bells Lane,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,478.4
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.12
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.75
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.25
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.64
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.59
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.82
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,90.6
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,150.6
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,138.7
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.76
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.86
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.05
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,39.1
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.8
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.67
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
