Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.11
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,61.9
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,66.75
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,97.62
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,97.02
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,192.5
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.8
880133,Bells Lane,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.2
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.95
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.46
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.52
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.77
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.06
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.5
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,83.4
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,128.6
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,128.6
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.35
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.94
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.14
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,45.1
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.4
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.01
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.5
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.42
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,63.0
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.38
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.35
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,85.7
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,95.36
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,198.6
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
880133,Bells Lane,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.4
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.23
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.21
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.66
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.03
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.79
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.55
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,90.2
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,118.4
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,141.3
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.52
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.2
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.45
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,43.8
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.8
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.7
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.09
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.91
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.65
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,57.4
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,60.87
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,86.79
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,98.58
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,196.6
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
880133,Bells Lane,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.6
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.95
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.93
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.98
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.57
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,75.5
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.3
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.8
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.29
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.94
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.44
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.2
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.5
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.27
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.39
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,44.9
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,60.62
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,83.08
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,97.44
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,180.7
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
880133,Bells Lane,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.8
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.55
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.32
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.78
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.41
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.07
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,45.0
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.7
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.6
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.3
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.49
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.24
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.18
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,36.9
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.4
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.86
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,56.5
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.05
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,70.3
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,77.09
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,89.06
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
880133,Bells Lane,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.2
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.25
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.79
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.31
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.54
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,32.3
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.3
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.0
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.7
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.15
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,46.2
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,112.2
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,61.7
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,72.76
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,79.94
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,80.42
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
880133,Bells Lane,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.07
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.82
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.78
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.88
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.74
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.86
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,39.5
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.1
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.8
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.6
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.05
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.3
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,49.4
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.8
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,49.9
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,63.66
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,79.78
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,77.45
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
880133,Bells Lane,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.72
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.06
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.76
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.7
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.07
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.72
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,40.4
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.1
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,103.5
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.08
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.85
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.26
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,44.7
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.7
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.8
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.15
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.98
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,51.6
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,65.57
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,77.9
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,85.52
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,142.9
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
880133,Bells Lane,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.59
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.12
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.53
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.58
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.1
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,42.6
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.3
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.9
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.89
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.02
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.93
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.01
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.15
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,54.1
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,60.17
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,76.3
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,80.54
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,142.4
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
880133,Bells Lane,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.25
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.6
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.36
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.7
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.23
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.11
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,42.3
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.5
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.6
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.42
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.87
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.94
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,46.4
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.6
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.53
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,49.7
