Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,48.1
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,52.64
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,76.18
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,73.36
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
880133,Bells Lane,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.17
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.5
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.8
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.21
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.17
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.44
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,49.6
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,104.7
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.3
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.6
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.13
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,62.5
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,55.02
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,81.76
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,73.99
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
880133,Bells Lane,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.5
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.63
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.03
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.59
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.29
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.62
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,70.6
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,132.3
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.15
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,53.9
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.4
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.87
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,52.5
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,83.42
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,62.17
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
880133,Bells Lane,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.41
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.45
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.35
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.01
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.21
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.94
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,42.1
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.2
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.44
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.21
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,48.2
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.7
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.48
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,54.58
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,71.22
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,60.27
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
880133,Bells Lane,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.44
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.73
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.76
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.98
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.13
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,46.3
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.8
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.54
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.99
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,48.9
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.9
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,50.65
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,71.25
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,62.69
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
880133,Bells Lane,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.01
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.34
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.2
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.28
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.23
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.87
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,46.8
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.8
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.92
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.12
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,48.9
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.08
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,50.62
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,68.31
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,64.47
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
880133,Bells Lane,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.32
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.45
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.26
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.63
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.91
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.88
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,50.4
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,102.3
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.87
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,36.8
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.51
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.4
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,67.9
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.41
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,36.1
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.82
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,53.62
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,69.84
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,70.04
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
880133,Bells Lane,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.38
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.31
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.47
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.42
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.12
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.03
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,47.5
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.06
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,39.6
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.79
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,57.5
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,57.01
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,67.91
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,67.07
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
880133,Bells Lane,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.04
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.24
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.12
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.84
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.93
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.57
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,41.8
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.7
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.43
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,39.6
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.8
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.6
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,58.3
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,50.77
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,64.39
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,66.69
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
880133,Bells Lane,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.35
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.32
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.82
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.66
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.73
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.81
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,41.4
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.2
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.72
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.29
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.01
