Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.39
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,60.2
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.31
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.63
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,52.3
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,63.73
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,71.18
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
880133,Bells Lane,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.35
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.49
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.62
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.38
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.99
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.88
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,45.4
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.7
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.79
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.7
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,49.8
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.44
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.7
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,54.02
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,68.51
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
880133,Bells Lane,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.29
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.11
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.52
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.81
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.08
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.56
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,42.3
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.6
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.76
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.01
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.42
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,38.7
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.07
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,51.4
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.56
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,51.65
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,67.84
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,64.63
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
880133,Bells Lane,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.65
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.71
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.18
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.83
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.17
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.87
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,40.4
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.84
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.15
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.9
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.32
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.42
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,52.97
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,65.77
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,59.58
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
880133,Bells Lane,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.2
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.51
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.57
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.45
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.73
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.13
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,50.3
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.3
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.36
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.86
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,51.79
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,69.68
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,60.18
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
880133,Bells Lane,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.54
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.59
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.49
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.09
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.14
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.7
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,47.3
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.8
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.82
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.62
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.73
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,52.32
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,64.68
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,60.77
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
880133,Bells Lane,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.54
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.22
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.66
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.04
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.04
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.02
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,49.1
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.7
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.27
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.32
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.2
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.9
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,52.75
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,67.92
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,59.58
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
880133,Bells Lane,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.28
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.85
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.6
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.33
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.77
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.24
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,53.2
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,105.5
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.33
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.33
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,55.48
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,71.21
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,59.01
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
880133,Bells Lane,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.19
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.94
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.47
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.45
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.54
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.12
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,44.9
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.3
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.72
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.97
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.7
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.59
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.58
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,60.92
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,68.91
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,61.39
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
880133,Bells Lane,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.57
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.39
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.95
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.46
