Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.91
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,44.8
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.3
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.7
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.93
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.9
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.38
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.19
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,64.8
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,67.38
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,61.17
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
880133,Bells Lane,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.4
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.72
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.3
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.98
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.01
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.45
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,41.7
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.6
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.19
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.68
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.17
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.7
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.4
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.06
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,61.24
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,68.59
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,58.44
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
880133,Bells Lane,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.19
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.63
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.48
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.7
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.61
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.87
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,43.9
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.71
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.43
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.2
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,58.8
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,68.75
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,59.84
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
880133,Bells Lane,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.4
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.78
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.19
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.26
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.47
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.31
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,43.9
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.6
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.84
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.93
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.03
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.52
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.27
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.55
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.24
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,59.54
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,68.5
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,62.02
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
880133,Bells Lane,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.51
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.93
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.1
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.24
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.43
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.26
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,46.2
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.6
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.54
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.95
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.33
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,42.1
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.68
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.89
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,60.35
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,71.01
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,60.82
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
880133,Bells Lane,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.54
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.83
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.84
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.93
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.47
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.45
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,48.3
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.4
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.1
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.11
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.83
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.7
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.6
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.43
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,60.85
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,75.54
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,65.34
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
880133,Bells Lane,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.61
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.17
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.87
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.65
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.9
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.66
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,51.3
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.1
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.75
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.73
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.87
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.94
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.73
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,45.2
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.14
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,59.73
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,76.51
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,67.14
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
880133,Bells Lane,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.66
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.59
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.09
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.58
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.27
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.36
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,52.3
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,107.3
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.73
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.75
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,45.3
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.9
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.2
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.49
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.76
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.85
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.54
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,63.33
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,78.25
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,68.1
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
880133,Bells Lane,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.35
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.53
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.79
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.59
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.57
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.82
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,44.5
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.4
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.68
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.16
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,36.3
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.36
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,41.2
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.48
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,43.3
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.32
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,64.19
