Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,76.34
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,66.22
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
880133,Bells Lane,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.51
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.18
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.29
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.03
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.9
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.74
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,50.8
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.6
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.35
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.94
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.94
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.6
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.81
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,40.3
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.3
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,41.8
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.5
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,62.48
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,80.12
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,68.01
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
880133,Bells Lane,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.64
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.23
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.94
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.87
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.52
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.17
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,45.8
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.1
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.23
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.53
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.46
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,40.9
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.7
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.08
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,41.3
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.87
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,61.99
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,77.64
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,69.61
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
880133,Bells Lane,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.6
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.88
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.01
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.03
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.33
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.25
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,42.2
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.9
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.47
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.05
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,46.3
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.4
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.89
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.28
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,64.63
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,77.22
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,68.17
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
880133,Bells Lane,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.06
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.36
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.15
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.64
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.15
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.71
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.3
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.51
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.68
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,48.5
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.8
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.06
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.79
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.62
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,39.7
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.05
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.18
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,66.3
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,78.68
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,68.83
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
880133,Bells Lane,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.24
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.65
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.88
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.76
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.34
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.02
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,52.0
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,112.3
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.87
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.83
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.98
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,48.6
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.2
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.41
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,39.9
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.83
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.87
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,67.69
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,85.39
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,69.58
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,141.0
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.1
880133,Bells Lane,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.3
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.62
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.07
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.17
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.34
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.2
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,49.3
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.4
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.61
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.26
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,45.9
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.7
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.66
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.8
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,38.5
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.08
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,68.8
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,81.8
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,69.78
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
880133,Bells Lane,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.65
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.38
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.09
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.15
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.76
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.91
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,51.8
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,109.2
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.28
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.68
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.59
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,37.8
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.3
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.6
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.3
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,45.6
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.86
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.96
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,69.35
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,79.6
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,79.42
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
880133,Bells Lane,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.5
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.95
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.34
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.68
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.01
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.79
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,47.1
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.9
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.5
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.52
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.18
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.87
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.28
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,50.3
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.78
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.08
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,67.17
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,76.63
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,76.16
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
880133,Bells Lane,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.02
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.29
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.79
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.81
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.09
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.46
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,46.3
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,111.5
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.5
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.61
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.52
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.3
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,43.4
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.7
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.88
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,42.9
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.69
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.93
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
