Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.04
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,65.03
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,82.16
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,73.26
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,147.0
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
880133,Bells Lane,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.07
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.93
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.34
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.83
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.92
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.87
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,47.2
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.7
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.1
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.32
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.13
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.66
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,46.4
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.4
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.61
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.25
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.64
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.08
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,61.54
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,86.11
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,75.52
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,158.5
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.1
880133,Bells Lane,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.23
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.85
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.8
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.47
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.5
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.25
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,46.7
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,105.0
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.7
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.89
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.42
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.45
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,45.5
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.7
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.06
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.51
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.02
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.05
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,47.6
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,57.78
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,85.5
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,82.27
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,176.1
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
880133,Bells Lane,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.22
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.03
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.19
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.01
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.06
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.08
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,47.8
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.3
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.2
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.29
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.82
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.64
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,57.6
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,122.0
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.53
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,45.3
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.79
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.83
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,59.8
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,94.0
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,82.14
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,184.8
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,385.0
880133,Bells Lane,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.5
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.29
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.13
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.14
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.48
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.92
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,49.3
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.4
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.6
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.42
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.65
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.52
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,69.3
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.1
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,134.9
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.99
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,46.7
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.84
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.14
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,66.69
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,96.82
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,83.27
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,183.0
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.9
880133,Bells Lane,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.06
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.19
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.07
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.12
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.5
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.12
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,43.2
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.3
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,112.2
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.2
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.8
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.05
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.57
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,45.1
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.0
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.81
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.02
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.14
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,67.23
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,89.95
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,92.95
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,175.9
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
880133,Bells Lane,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.2
